Stock #,20510401
Size (AWG or kcmil),300 KCMIL
No. of Conductors,1
No. of Strands,37
Nom. OD (mils),736
Insulation Thickness (mils),60
Jacket Thickness (mils),9
Nominal Total Weight (lbs/1000'),1005
Allowable Ampacity at 60C,240
Allowable Ampacity at 75C,285
Allowable Ampacity at 90C,320
UPC #,032886234262
